Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
