Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
