Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
