Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
