Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
