Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
