Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
