Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
592005,Railway Terrace Llandeilo,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
592005,Railway Terrace Llandeilo,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
592005,Railway Terrace Llandeilo,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
592005,Railway Terrace Llandeilo,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
