Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
592005,Railway Terrace Llandeilo,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
592005,Railway Terrace Llandeilo,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
