Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
