Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
592005,Railway Terrace Llandeilo,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
592005,Railway Terrace Llandeilo,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
592005,Railway Terrace Llandeilo,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
592005,Railway Terrace Llandeilo,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
