Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
592005,Railway Terrace Llandeilo,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
592005,Railway Terrace Llandeilo,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
592005,Railway Terrace Llandeilo,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
592005,Railway Terrace Llandeilo,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
592005,Railway Terrace Llandeilo,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
592005,Railway Terrace Llandeilo,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
592005,Railway Terrace Llandeilo,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
