Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
592005,Railway Terrace Llandeilo,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
592005,Railway Terrace Llandeilo,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
592005,Railway Terrace Llandeilo,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
592005,Railway Terrace Llandeilo,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
592005,Railway Terrace Llandeilo,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
592005,Railway Terrace Llandeilo,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
592005,Railway Terrace Llandeilo,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
592005,Railway Terrace Llandeilo,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
