Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
592005,Railway Terrace Llandeilo,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
592005,Railway Terrace Llandeilo,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
592005,Railway Terrace Llandeilo,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
592005,Railway Terrace Llandeilo,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
592005,Railway Terrace Llandeilo,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
592005,Railway Terrace Llandeilo,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592005,Railway Terrace Llandeilo,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
