Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
592005,Railway Terrace Llandeilo,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
592005,Railway Terrace Llandeilo,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
