Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
592005,Railway Terrace Llandeilo,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
