Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
