Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
