Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
