Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
