Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,23.2
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
