Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
