Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592005,Railway Terrace Llandeilo,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
