Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
