Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
592005,Railway Terrace Llandeilo,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
