Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
