Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592005,Railway Terrace Llandeilo,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
