Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
592005,Railway Terrace Llandeilo,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592005,Railway Terrace Llandeilo,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
