Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
592005,Railway Terrace Llandeilo,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592005,Railway Terrace Llandeilo,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
