Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
592005,Railway Terrace Llandeilo,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592005,Railway Terrace Llandeilo,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
592005,Railway Terrace Llandeilo,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
592005,Railway Terrace Llandeilo,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
592005,Railway Terrace Llandeilo,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
592005,Railway Terrace Llandeilo,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
