Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
592005,Railway Terrace Llandeilo,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
592005,Railway Terrace Llandeilo,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592005,Railway Terrace Llandeilo,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
592005,Railway Terrace Llandeilo,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
592005,Railway Terrace Llandeilo,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
592005,Railway Terrace Llandeilo,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
592005,Railway Terrace Llandeilo,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
592005,Railway Terrace Llandeilo,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
