Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
592005,Railway Terrace Llandeilo,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
592005,Railway Terrace Llandeilo,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
592005,Railway Terrace Llandeilo,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
592005,Railway Terrace Llandeilo,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
592005,Railway Terrace Llandeilo,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.06
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
592005,Railway Terrace Llandeilo,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
592005,Railway Terrace Llandeilo,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
