Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
592005,Railway Terrace Llandeilo,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
592005,Railway Terrace Llandeilo,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
592005,Railway Terrace Llandeilo,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
592005,Railway Terrace Llandeilo,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
592005,Railway Terrace Llandeilo,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
592005,Railway Terrace Llandeilo,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
592005,Railway Terrace Llandeilo,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
