Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
592005,Railway Terrace Llandeilo,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
