Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
592005,Railway Terrace Llandeilo,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
592005,Railway Terrace Llandeilo,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
