Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
