Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
