Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
