Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.2
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
