Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
