Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
