Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
