Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
