Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
