Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
