Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
592005,Railway Terrace Llandeilo,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592005,Railway Terrace Llandeilo,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
