Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
