Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592005,Railway Terrace Llandeilo,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
592005,Railway Terrace Llandeilo,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
592005,Railway Terrace Llandeilo,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
