Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
592005,Railway Terrace Llandeilo,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
592005,Railway Terrace Llandeilo,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
592005,Railway Terrace Llandeilo,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
592005,Railway Terrace Llandeilo,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
592005,Railway Terrace Llandeilo,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.29
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
592005,Railway Terrace Llandeilo,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
