Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
592005,Railway Terrace Llandeilo,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
592005,Railway Terrace Llandeilo,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
592005,Railway Terrace Llandeilo,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
592005,Railway Terrace Llandeilo,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
592005,Railway Terrace Llandeilo,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
592005,Railway Terrace Llandeilo,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
