Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
592005,Railway Terrace Llandeilo,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
592005,Railway Terrace Llandeilo,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
592005,Railway Terrace Llandeilo,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
592005,Railway Terrace Llandeilo,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
592005,Railway Terrace Llandeilo,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
592005,Railway Terrace Llandeilo,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
