Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
592005,Railway Terrace Llandeilo,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
592005,Railway Terrace Llandeilo,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
592005,Railway Terrace Llandeilo,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
592005,Railway Terrace Llandeilo,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,20.0
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
592005,Railway Terrace Llandeilo,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
592005,Railway Terrace Llandeilo,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
592005,Railway Terrace Llandeilo,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
