Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
592005,Railway Terrace Llandeilo,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
592005,Railway Terrace Llandeilo,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592005,Railway Terrace Llandeilo,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,19.7
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
592005,Railway Terrace Llandeilo,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.6
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,19.6
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
592005,Railway Terrace Llandeilo,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
