Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,19.6
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,19.7
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,19.7
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,19.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
