Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,19.9
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.0
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.0
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.1
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
