Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
