Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
