Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
