Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
