Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
