Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
592005,Railway Terrace Llandeilo,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
