Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592005,Railway Terrace Llandeilo,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
592005,Railway Terrace Llandeilo,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592005,Railway Terrace Llandeilo,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
592005,Railway Terrace Llandeilo,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
