Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
592005,Railway Terrace Llandeilo,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
592005,Railway Terrace Llandeilo,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
