Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,23.3
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
